Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
753039,Dean Pool - Kingstone,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
753039,Dean Pool - Kingstone,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
753039,Dean Pool - Kingstone,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
