Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
