Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753039,Dean Pool - Kingstone,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
753039,Dean Pool - Kingstone,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.12
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
