Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753039,Dean Pool - Kingstone,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
