Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
