Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
