Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
