Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.25
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
