Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.03
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753039,Dean Pool - Kingstone,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.13
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.55
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
753039,Dean Pool - Kingstone,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.6
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753039,Dean Pool - Kingstone,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753039,Dean Pool - Kingstone,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.78
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
