Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
