Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
