Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
