Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.91
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.02
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.16
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.5
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.56
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
