Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.76
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
