Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
