Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
