Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-03-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-03-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
753039,Dean Pool - Kingstone,2023-03-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
