Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
