Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
753039,Dean Pool - Kingstone,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.08
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.6
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
753039,Dean Pool - Kingstone,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753039,Dean Pool - Kingstone,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
