Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
