Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.14
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.85
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
