Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.27
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.57
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.11
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.11
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.07
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
