Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.98
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
