Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
