Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
