Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
753039,Dean Pool - Kingstone,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
