Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
