Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
