Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753039,Dean Pool - Kingstone,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.92
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
753039,Dean Pool - Kingstone,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.73
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
753039,Dean Pool - Kingstone,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.74
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
753039,Dean Pool - Kingstone,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.77
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.8
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
753039,Dean Pool - Kingstone,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.81
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
753039,Dean Pool - Kingstone,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.46
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753039,Dean Pool - Kingstone,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.89
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
