Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
753039,Dean Pool - Kingstone,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.07
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.7
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
753039,Dean Pool - Kingstone,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.11
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.1
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
753039,Dean Pool - Kingstone,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.17
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.5
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.5
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
753039,Dean Pool - Kingstone,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.41
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.7
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
753039,Dean Pool - Kingstone,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.12
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
753039,Dean Pool - Kingstone,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.69
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
753039,Dean Pool - Kingstone,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.48
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
753039,Dean Pool - Kingstone,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.54
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
753039,Dean Pool - Kingstone,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.73
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.6
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
753039,Dean Pool - Kingstone,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.62
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
753039,Dean Pool - Kingstone,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
