Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
753039,Dean Pool - Kingstone,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
