Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.44
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.78
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.68
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.13
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.89
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.29
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
