Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
