Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.54
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.97
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753039,Dean Pool - Kingstone,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.07
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
753039,Dean Pool - Kingstone,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.34
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.41
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
753039,Dean Pool - Kingstone,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753039,Dean Pool - Kingstone,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.39
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753039,Dean Pool - Kingstone,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
