Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.37
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
