Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.86
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
753039,Dean Pool - Kingstone,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.74
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
753039,Dean Pool - Kingstone,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753039,Dean Pool - Kingstone,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
753039,Dean Pool - Kingstone,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
753039,Dean Pool - Kingstone,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
753039,Dean Pool - Kingstone,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.82
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
753039,Dean Pool - Kingstone,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.23
