Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.56
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.74
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.6
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.7
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
