Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.49
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.67
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
