Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
