Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.89
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
