Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
