Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.74
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.85
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.57
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.84
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.64
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.68
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.44
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.33
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.17
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
