Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.36
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.21
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.65
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.77
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.25
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
