Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.61
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.51
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.62
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
