Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753039,Dean Pool - Kingstone,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753039,Dean Pool - Kingstone,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.77
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
753039,Dean Pool - Kingstone,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.81
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.13
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.97
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
