Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
