Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
