Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
