Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.51
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.26
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
753039,Dean Pool - Kingstone,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753039,Dean Pool - Kingstone,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-03-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
