Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.15
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.83
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.56
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.31
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.24
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.06
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.84
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.97
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.28
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.99
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.14
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.02
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
