Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.5
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.78
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.89
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.32
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.38
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.5
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.53
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
