Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.94
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
753039,Dean Pool - Kingstone,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.09
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.24
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
