Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
