Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.93
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
