Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.05
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.36
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.21
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.92
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.44
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-9.18
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.04
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.28
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.94
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.71
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.18
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.0
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
