Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.17
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.99
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
