Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753039,Dean Pool - Kingstone,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
753039,Dean Pool - Kingstone,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.76
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753039,Dean Pool - Kingstone,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753039,Dean Pool - Kingstone,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753039,Dean Pool - Kingstone,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.52
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.52
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
753039,Dean Pool - Kingstone,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
