Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
