Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.96
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
753039,Dean Pool - Kingstone,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
753039,Dean Pool - Kingstone,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
