Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
753039,Dean Pool - Kingstone,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753039,Dean Pool - Kingstone,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753039,Dean Pool - Kingstone,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
753039,Dean Pool - Kingstone,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
