Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
