Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
