Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
753039,Dean Pool - Kingstone,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.47
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.46
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
753039,Dean Pool - Kingstone,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.62
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753039,Dean Pool - Kingstone,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.76
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
753039,Dean Pool - Kingstone,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.39
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
