Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
